Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,transformer,,Temperature,C,14.1
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-05-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,transformer,,Temperature,C,14.2
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-05-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.72
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-05-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.19
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-05-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,transformer,,Temperature,C,15.0
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-05-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,transformer,,Temperature,C,15.3
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.96
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.38
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
777174,Captains Pool Road - Kidderminster,2023-05-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,transformer,,Temperature,C,15.5
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.19
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.11
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
777174,Captains Pool Road - Kidderminster,2023-05-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,transformer,,Temperature,C,15.8
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.76
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.18
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
777174,Captains Pool Road - Kidderminster,2023-05-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.99
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,transformer,,Temperature,C,16.0
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.57
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.61
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.16
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
777174,Captains Pool Road - Kidderminster,2023-05-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.29
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,transformer,,Temperature,C,16.4
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.39
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.21
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,146.3
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
777174,Captains Pool Road - Kidderminster,2023-05-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,transformer,,Temperature,C,16.9
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.77
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.75
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
777174,Captains Pool Road - Kidderminster,2023-05-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,transformer,,Temperature,C,17.3
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.19
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.81
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,125.2
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
777174,Captains Pool Road - Kidderminster,2023-05-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
777174,Captains Pool Road - Kidderminster,2023-05-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-05-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-05-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-05-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-05-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
777174,Captains Pool Road - Kidderminster,2023-05-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.36
777174,Captains Pool Road - Kidderminster,2023-05-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-05-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-05-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-05-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-05-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-05-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-05-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-05-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
777174,Captains Pool Road - Kidderminster,2023-05-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
777174,Captains Pool Road - Kidderminster,2023-05-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
777174,Captains Pool Road - Kidderminster,2023-05-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-05-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-05-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-05-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
