Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-02T17:40:00.000+00:00,transformer,,Temperature,C,20.8
777174,Captains Pool Road - Kidderminster,2023-05-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-05-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
777174,Captains Pool Road - Kidderminster,2023-05-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-05-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
777174,Captains Pool Road - Kidderminster,2023-05-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-05-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-05-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-05-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-05-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-05-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.81
777174,Captains Pool Road - Kidderminster,2023-05-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
777174,Captains Pool Road - Kidderminster,2023-05-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.68
777174,Captains Pool Road - Kidderminster,2023-05-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-05-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
777174,Captains Pool Road - Kidderminster,2023-05-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
777174,Captains Pool Road - Kidderminster,2023-05-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.96
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,transformer,,Temperature,C,21.1
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.73
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.48
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.46
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
777174,Captains Pool Road - Kidderminster,2023-05-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.56
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.11
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,transformer,,Temperature,C,21.2
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.66
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.09
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.9
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
777174,Captains Pool Road - Kidderminster,2023-05-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.72
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,transformer,,Temperature,C,21.4
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.08
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.73
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
777174,Captains Pool Road - Kidderminster,2023-05-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,transformer,,Temperature,C,21.1
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.76
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.83
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
777174,Captains Pool Road - Kidderminster,2023-05-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.86
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,transformer,,Temperature,C,21.2
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.52
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.57
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,151.4
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
777174,Captains Pool Road - Kidderminster,2023-05-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,transformer,,Temperature,C,21.8
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.18
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
777174,Captains Pool Road - Kidderminster,2023-05-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,transformer,,Temperature,C,22.4
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.18
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
777174,Captains Pool Road - Kidderminster,2023-05-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,transformer,,Temperature,C,22.6
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.19
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.89
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
777174,Captains Pool Road - Kidderminster,2023-05-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,transformer,,Temperature,C,22.7
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.61
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.59
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-05-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,transformer,,Temperature,C,22.8
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.42
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-05-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,transformer,,Temperature,C,23.2
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
777174,Captains Pool Road - Kidderminster,2023-05-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
