Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,transformer,,Temperature,C,23.6
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
777174,Captains Pool Road - Kidderminster,2023-05-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,transformer,,Temperature,C,23.9
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.9
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,136.1
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
777174,Captains Pool Road - Kidderminster,2023-05-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,transformer,,Temperature,C,24.6
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.7
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.65
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-05-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,transformer,,Temperature,C,24.7
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-05-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,transformer,,Temperature,C,25.0
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-05-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,transformer,,Temperature,C,25.2
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-05-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,transformer,,Temperature,C,24.9
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-05-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,transformer,,Temperature,C,24.2
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-05-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,transformer,,Temperature,C,24.4
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.18
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-05-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,transformer,,Temperature,C,24.6
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-05-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,transformer,,Temperature,C,24.4
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-05-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,transformer,,Temperature,C,25.1
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-05-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,transformer,,Temperature,C,25.7
