Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-05-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,transformer,,Temperature,C,26.5
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.18
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-05-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,transformer,,Temperature,C,26.4
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-05-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,transformer,,Temperature,C,25.6
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.51
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-05-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,transformer,,Temperature,C,26.0
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-05-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,transformer,,Temperature,C,27.6
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.77
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-05-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,transformer,,Temperature,C,29.2
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-05-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,transformer,,Temperature,C,32.4
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-05-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,transformer,,Temperature,C,31.8
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.71
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-05-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,transformer,,Temperature,C,30.8
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.26
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-05-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.74
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,transformer,,Temperature,C,29.6
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.84
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.77
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-05-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,transformer,,Temperature,C,27.3
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.74
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,133.1
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-05-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,transformer,,Temperature,C,26.1
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
