Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.52
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-05-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,transformer,,Temperature,C,25.3
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.48
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-05-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,transformer,,Temperature,C,24.9
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.84
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,166.3
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
777174,Captains Pool Road - Kidderminster,2023-05-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,transformer,,Temperature,C,24.1
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.64
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-05-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,transformer,,Temperature,C,23.8
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-05-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,transformer,,Temperature,C,23.1
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.56
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-05-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,transformer,,Temperature,C,22.4
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-05-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,transformer,,Temperature,C,21.8
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-05-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,transformer,,Temperature,C,20.7
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.31
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-05-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,transformer,,Temperature,C,20.1
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.69
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-05-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,transformer,,Temperature,C,19.3
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-05-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,transformer,,Temperature,C,18.8
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.45
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-05-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
777174,Captains Pool Road - Kidderminster,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
777174,Captains Pool Road - Kidderminster,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
777174,Captains Pool Road - Kidderminster,2023-05-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
777174,Captains Pool Road - Kidderminster,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777174,Captains Pool Road - Kidderminster,2023-05-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-05-02T09:40:00.000+00:00,transformer,,Temperature,C,18.5
777174,Captains Pool Road - Kidderminster,2023-05-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-05-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
