Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-05-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
777174,Captains Pool Road - Kidderminster,2023-05-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-05-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
777174,Captains Pool Road - Kidderminster,2023-05-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-05-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-05-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-05-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
777174,Captains Pool Road - Kidderminster,2023-05-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
777174,Captains Pool Road - Kidderminster,2023-05-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.06
777174,Captains Pool Road - Kidderminster,2023-05-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-05-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-05-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-05-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.58
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-05-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.72
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.76
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-05-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.62
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.56
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,134.2
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-05-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-05-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.89
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
777174,Captains Pool Road - Kidderminster,2023-05-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
777174,Captains Pool Road - Kidderminster,2023-05-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.59
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-05-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.89
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
777174,Captains Pool Road - Kidderminster,2023-05-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.73
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-05-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-05-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-05-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-05-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-05-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-05-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-05-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
777174,Captains Pool Road - Kidderminster,2023-05-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-05-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
777174,Captains Pool Road - Kidderminster,2023-05-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-05-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-05-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-05-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-05-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-05-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-05-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-05-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
777174,Captains Pool Road - Kidderminster,2023-05-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
777174,Captains Pool Road - Kidderminster,2023-05-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
777174,Captains Pool Road - Kidderminster,2023-05-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-05-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-05-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-05-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-05-02T05:40:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-05-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-05-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
