Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-05-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-05-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-05-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-05-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-05-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.17
777174,Captains Pool Road - Kidderminster,2023-05-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-05-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.11
777174,Captains Pool Road - Kidderminster,2023-05-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-05-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-05-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-05-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-05-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-05-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-05-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.88
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-05-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.46
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-05-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-05-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-05-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-05-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-05-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-05-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.53
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-05-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-05-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-05-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-05-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-05-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
777174,Captains Pool Road - Kidderminster,2023-05-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
777174,Captains Pool Road - Kidderminster,2023-05-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
777174,Captains Pool Road - Kidderminster,2023-05-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-05-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-05-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-05-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-05-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-05-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-05-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-05-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
777174,Captains Pool Road - Kidderminster,2023-05-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
777174,Captains Pool Road - Kidderminster,2023-05-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
777174,Captains Pool Road - Kidderminster,2023-05-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-05-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-05-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-05-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-05-03T23:40:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-05-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-05-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-05-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
777174,Captains Pool Road - Kidderminster,2023-05-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-05-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
