Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-05-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-05-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-05-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
777174,Captains Pool Road - Kidderminster,2023-05-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.8
777174,Captains Pool Road - Kidderminster,2023-05-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
777174,Captains Pool Road - Kidderminster,2023-05-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-05-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-05-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-05-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-05-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-05-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,transformer,,Temperature,C,14.2
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.86
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-05-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.91
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
777174,Captains Pool Road - Kidderminster,2023-05-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.66
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-05-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,transformer,,Temperature,C,15.0
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.65
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.49
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
777174,Captains Pool Road - Kidderminster,2023-05-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.65
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-05-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.7
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.2
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
777174,Captains Pool Road - Kidderminster,2023-05-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,transformer,,Temperature,C,15.3
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.21
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-05-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,transformer,,Temperature,C,15.5
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.71
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.26
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
777174,Captains Pool Road - Kidderminster,2023-05-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,transformer,,Temperature,C,15.9
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.02
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-05-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,transformer,,Temperature,C,16.1
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
