Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.03
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.82
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.9
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
777174,Captains Pool Road - Kidderminster,2023-05-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.76
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,transformer,,Temperature,C,16.2
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.76
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.04
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-05-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.29
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,transformer,,Temperature,C,16.4
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.96
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.57
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
777174,Captains Pool Road - Kidderminster,2023-05-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.17
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,transformer,,Temperature,C,16.5
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.88
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.63
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
777174,Captains Pool Road - Kidderminster,2023-05-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.64
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,transformer,,Temperature,C,16.9
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.57
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.43
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.42
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
777174,Captains Pool Road - Kidderminster,2023-05-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,transformer,,Temperature,C,16.9
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.84
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.66
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.42
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
777174,Captains Pool Road - Kidderminster,2023-05-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,transformer,,Temperature,C,17.3
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.17
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.8
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,153.6
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
777174,Captains Pool Road - Kidderminster,2023-05-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,transformer,,Temperature,C,17.5
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.35
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.2
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.55
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
777174,Captains Pool Road - Kidderminster,2023-05-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,transformer,,Temperature,C,18.0
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.25
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.8
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.03
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
777174,Captains Pool Road - Kidderminster,2023-05-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.93
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,transformer,,Temperature,C,18.5
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.74
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.76
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
777174,Captains Pool Road - Kidderminster,2023-05-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.13
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,transformer,,Temperature,C,18.5
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.76
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.26
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,135.0
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
777174,Captains Pool Road - Kidderminster,2023-05-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.65
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.01
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,transformer,,Temperature,C,18.7
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.61
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.91
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.44
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,138.6
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
777174,Captains Pool Road - Kidderminster,2023-05-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.71
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,transformer,,Temperature,C,18.8
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
