Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.09
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.83
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
777174,Captains Pool Road - Kidderminster,2023-05-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.75
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.86
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,transformer,,Temperature,C,19.4
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.71
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.52
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
777174,Captains Pool Road - Kidderminster,2023-05-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.33
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.51
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.3
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,transformer,,Temperature,C,20.3
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.04
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.8
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,168.3
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
777174,Captains Pool Road - Kidderminster,2023-05-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.19
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.04
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,transformer,,Temperature,C,20.9
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.72
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.04
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.68
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,146.1
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
777174,Captains Pool Road - Kidderminster,2023-05-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.09
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.09
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.7
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,transformer,,Temperature,C,22.1
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.61
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.64
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.13
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,141.9
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
777174,Captains Pool Road - Kidderminster,2023-05-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.3
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,transformer,,Temperature,C,22.7
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.74
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.36
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.48
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,133.8
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
777174,Captains Pool Road - Kidderminster,2023-05-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.8
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.6
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,transformer,,Temperature,C,22.8
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.21
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.5
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,201.2
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
777174,Captains Pool Road - Kidderminster,2023-05-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.24
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.6
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,transformer,,Temperature,C,23.0
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.67
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.49
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.05
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,157.7
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
777174,Captains Pool Road - Kidderminster,2023-05-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.06
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,transformer,,Temperature,C,23.2
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.23
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,158.0
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
777174,Captains Pool Road - Kidderminster,2023-05-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.87
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,transformer,,Temperature,C,23.3
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.94
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
777174,Captains Pool Road - Kidderminster,2023-05-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.41
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,transformer,,Temperature,C,23.4
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.73
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,141.7
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-05-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,transformer,,Temperature,C,23.7
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.83
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
777174,Captains Pool Road - Kidderminster,2023-05-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,transformer,,Temperature,C,23.5
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
