Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.55
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.59
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.9
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,134.3
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-05-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,transformer,,Temperature,C,23.3
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-05-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,transformer,,Temperature,C,23.7
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.63
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-05-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,transformer,,Temperature,C,23.8
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-05-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.48
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.79
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,transformer,,Temperature,C,24.5
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.91
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-05-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,transformer,,Temperature,C,25.7
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.98
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-05-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.04
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.05
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,transformer,,Temperature,C,27.2
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.64
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-05-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,transformer,,Temperature,C,28.0
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.07
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-05-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.65
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.55
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,transformer,,Temperature,C,28.2
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.45
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-05-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.79
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.23
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,transformer,,Temperature,C,29.1
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.18
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-05-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.9
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.62
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,transformer,,Temperature,C,29.8
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.52
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.73
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-05-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.37
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.13
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.65
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,transformer,,Temperature,C,30.2
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.7
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.23
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-05-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.41
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.98
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.98
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,transformer,,Temperature,C,30.6
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
