Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.64
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.02
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-05-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.4
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.41
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.13
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,transformer,,Temperature,C,31.1
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.78
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.85
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-05-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.31
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,transformer,,Temperature,C,31.3
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.25
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-05-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.87
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.8
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,transformer,,Temperature,C,32.6
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.29
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-05-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.07
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.29
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.45
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,transformer,,Temperature,C,32.6
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.16
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.24
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-05-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.8
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.69
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.77
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,transformer,,Temperature,C,33.2
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.04
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.05
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-05-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.83
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.43
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.72
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,transformer,,Temperature,C,33.6
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.01
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.08
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-05-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.35
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.47
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,transformer,,Temperature,C,33.6
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.03
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.82
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-05-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.53
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.79
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,transformer,,Temperature,C,33.0
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.12
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.84
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.12
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-05-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.53
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.18
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,transformer,,Temperature,C,33.2
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.45
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.91
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-05-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.07
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,transformer,,Temperature,C,34.2
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.17
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.17
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-05-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.29
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.76
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,transformer,,Temperature,C,34.3
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.62
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.8
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.01
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-05-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.09
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.11
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.47
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,transformer,,Temperature,C,33.6
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
