Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.13
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.47
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-05-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.7
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.82
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,transformer,,Temperature,C,31.9
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.2
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-05-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.91
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,transformer,,Temperature,C,31.4
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.73
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.09
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-05-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,transformer,,Temperature,C,31.5
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.58
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-05-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.45
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,transformer,,Temperature,C,30.1
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.18
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.96
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-05-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,transformer,,Temperature,C,31.1
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.29
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-05-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.2
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.86
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,transformer,,Temperature,C,32.3
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.43
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-05-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.29
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,transformer,,Temperature,C,31.7
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.99
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-05-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,transformer,,Temperature,C,32.2
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.06
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-05-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,transformer,,Temperature,C,31.7
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.13
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.12
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-05-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.98
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,transformer,,Temperature,C,31.4
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.44
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-05-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.02
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,transformer,,Temperature,C,31.2
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.81
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-05-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.49
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,transformer,,Temperature,C,30.8
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
