Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.69
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-05-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.33
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,transformer,,Temperature,C,30.1
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.22
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-05-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,transformer,,Temperature,C,27.5
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.29
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-05-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,transformer,,Temperature,C,26.2
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.4
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-05-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,transformer,,Temperature,C,26.8
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.91
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,128.2
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-05-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,transformer,,Temperature,C,29.6
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.81
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-05-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,transformer,,Temperature,C,30.5
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-05-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,transformer,,Temperature,C,29.5
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,132.2
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-05-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,transformer,,Temperature,C,28.6
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.7
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,136.4
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-05-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,transformer,,Temperature,C,27.0
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-05-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,transformer,,Temperature,C,26.5
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.83
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-05-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,transformer,,Temperature,C,25.6
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.04
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-05-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-05-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777174,Captains Pool Road - Kidderminster,2023-05-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-05-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-05-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
777174,Captains Pool Road - Kidderminster,2023-05-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
777174,Captains Pool Road - Kidderminster,2023-05-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
777174,Captains Pool Road - Kidderminster,2023-05-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-05-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
777174,Captains Pool Road - Kidderminster,2023-05-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-05-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-05-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-05-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-05-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-05-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
777174,Captains Pool Road - Kidderminster,2023-05-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
777174,Captains Pool Road - Kidderminster,2023-05-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
777174,Captains Pool Road - Kidderminster,2023-05-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-05-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-05-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-05-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-05-03T07:40:00.000+00:00,transformer,,Temperature,C,24.2
777174,Captains Pool Road - Kidderminster,2023-05-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777174,Captains Pool Road - Kidderminster,2023-05-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-05-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-05-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-05-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-05-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-05-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-05-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-05-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-05-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
