Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
777174,Captains Pool Road - Kidderminster,2023-05-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-05-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-05-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-05-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-05-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-05-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-05-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-05-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-05-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-05-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-05-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-05-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-05-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-05-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.04
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-05-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
