Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-05-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-05-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-05-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-05-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-05-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-05-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-05-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.97
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-05-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-05-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-05-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-05-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,feeder,02,N Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.95
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,feeder,01,N Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-05-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,feeder,02,N Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.36
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.15
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,feeder,01,N Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
