Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-05-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,feeder,02,N Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.39
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.44
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,feeder,01,N Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.47
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-05-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,feeder,02,N Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.45
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.64
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,feeder,01,N Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-05-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,feeder,02,N Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.74
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,feeder,01,N Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-05-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.54
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.3
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,feeder,02,N Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.47
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.76
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,feeder,01,N Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.31
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.75
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-05-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,feeder,02,N Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.65
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,feeder,01,N Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-05-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.9
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,feeder,02,N Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.59
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.8
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,feeder,01,N Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-05-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.27
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,feeder,02,N Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.08
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.37
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,feeder,01,N Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,transformer,,Temperature,C,14.1
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-05-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.41
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.3
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,feeder,02,N Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.54
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.61
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,feeder,01,N Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,transformer,,Temperature,C,14.2
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.02
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-05-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.11
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.71
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,feeder,02,N Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,feeder,01,N Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-05-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.66
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,feeder,02,N Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.36
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.55
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,feeder,01,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-05-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.78
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.11
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,feeder,02,N Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.46
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.87
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,feeder,01,N Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.96
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.97
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-05-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.16
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.57
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,feeder,02,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.59
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.64
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,feeder,01,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.41
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-05-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
