Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,feeder,02,N Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.39
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,feeder,01,N Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-05-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,feeder,02,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,feeder,01,N Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,transformer,,Temperature,C,14.9
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.23
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-05-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.64
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.17
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,feeder,02,N Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.58
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.27
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.66
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,feeder,01,N Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,transformer,,Temperature,C,14.9
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-05-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.21
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,feeder,02,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,feeder,01,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.36
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-05-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.39
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.39
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,feeder,02,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.88
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,feeder,01,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.26
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.92
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-05-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.61
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,feeder,02,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,feeder,01,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,transformer,,Temperature,C,15.0
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.84
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.82
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-05-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.43
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.79
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,feeder,02,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.03
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.02
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,feeder,01,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.46
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.08
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-05-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.75
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.03
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,feeder,02,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.63
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.84
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.91
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,feeder,01,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,transformer,,Temperature,C,15.3
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.38
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.59
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,138.2
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-05-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.68
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.17
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.19
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,feeder,02,N Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.33
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.21
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.65
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,feeder,01,N Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,transformer,,Temperature,C,15.1
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.01
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.38
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,149.2
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
777174,Captains Pool Road - Kidderminster,2023-05-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.72
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.28
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.96
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,feeder,02,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.96
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.6
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.54
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,feeder,01,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,transformer,,Temperature,C,15.0
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.68
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,128.8
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
777174,Captains Pool Road - Kidderminster,2023-05-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.25
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.67
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,feeder,02,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.8
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.34
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,feeder,01,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.32
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
777174,Captains Pool Road - Kidderminster,2023-05-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,feeder,02,N Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.08
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.43
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,feeder,01,N Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.04
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.78
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.57
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,158.9
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
777174,Captains Pool Road - Kidderminster,2023-05-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
