Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.15
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.08
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,feeder,02,N Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.33
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.77
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,feeder,01,N Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.54
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.41
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,169.4
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
777174,Captains Pool Road - Kidderminster,2023-05-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.95
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,feeder,02,N Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.45
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.25
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,feeder,01,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,transformer,,Temperature,C,15.1
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.29
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.7
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
777174,Captains Pool Road - Kidderminster,2023-05-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.34
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.06
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.97
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,feeder,02,N Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.13
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.07
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,feeder,01,N Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.13
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,174.1
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
777174,Captains Pool Road - Kidderminster,2023-05-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.78
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.24
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,feeder,02,N Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.73
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.31
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.04
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,feeder,01,N Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.09
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.28
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,178.9
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
777174,Captains Pool Road - Kidderminster,2023-05-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.64
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.95
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,feeder,02,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.41
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.09
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,feeder,01,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,143.4
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
777174,Captains Pool Road - Kidderminster,2023-05-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.51
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.77
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,feeder,02,N Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.55
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.81
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.35
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,feeder,01,N Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,transformer,,Temperature,C,14.6
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.06
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.43
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,144.2
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
777174,Captains Pool Road - Kidderminster,2023-05-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.17
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.56
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.58
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,feeder,02,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.34
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,feeder,01,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,transformer,,Temperature,C,16.6
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.91
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.02
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
777174,Captains Pool Road - Kidderminster,2023-05-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.43
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,feeder,02,N Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.76
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.94
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,feeder,01,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,transformer,,Temperature,C,18.6
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.54
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.86
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
777174,Captains Pool Road - Kidderminster,2023-05-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.2
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.27
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,feeder,02,N Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.32
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.15
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.8
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,feeder,01,N Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,transformer,,Temperature,C,19.2
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.44
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.35
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.07
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,149.3
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
777174,Captains Pool Road - Kidderminster,2023-05-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.18
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.63
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,feeder,02,N Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.18
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.16
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,feeder,01,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,transformer,,Temperature,C,19.4
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.34
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.43
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,151.8
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
777174,Captains Pool Road - Kidderminster,2023-05-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.57
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.93
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,feeder,02,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.04
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.85
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,feeder,01,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,transformer,,Temperature,C,19.6
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.88
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.42
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
777174,Captains Pool Road - Kidderminster,2023-05-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.25
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.43
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.85
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,feeder,02,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.18
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.8
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.09
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,feeder,01,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,transformer,,Temperature,C,19.6
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.43
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.24
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.93
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
777174,Captains Pool Road - Kidderminster,2023-05-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.64
