Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.67
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.57
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,feeder,02,N Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.07
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.72
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,feeder,01,N Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,transformer,,Temperature,C,19.7
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.71
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.38
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.69
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,168.1
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
777174,Captains Pool Road - Kidderminster,2023-05-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.17
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.35
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,feeder,02,N Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.82
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.75
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.86
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,feeder,01,N Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,transformer,,Temperature,C,20.0
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.36
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.92
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,150.6
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
777174,Captains Pool Road - Kidderminster,2023-05-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.24
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.28
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.62
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,feeder,02,N Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.6
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.08
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.65
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,feeder,01,N Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,transformer,,Temperature,C,20.0
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.84
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.36
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.27
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,183.2
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
777174,Captains Pool Road - Kidderminster,2023-05-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.94
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.25
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.46
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,feeder,02,N Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.89
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.46
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.3
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,feeder,01,N Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,transformer,,Temperature,C,20.0
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.83
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.71
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.75
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
777174,Captains Pool Road - Kidderminster,2023-05-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.19
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.74
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,feeder,02,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.15
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,feeder,01,N Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,transformer,,Temperature,C,20.3
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.95
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.71
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
777174,Captains Pool Road - Kidderminster,2023-05-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.49
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.87
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,feeder,02,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.74
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.29
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.55
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,feeder,01,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,transformer,,Temperature,C,20.7
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.91
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.77
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,132.9
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
777174,Captains Pool Road - Kidderminster,2023-05-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.72
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,feeder,02,N Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.55
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.54
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,feeder,01,N Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,transformer,,Temperature,C,21.5
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.57
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.27
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.83
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,147.2
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
777174,Captains Pool Road - Kidderminster,2023-05-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.78
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.08
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,feeder,02,N Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.16
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.57
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,feeder,01,N Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,transformer,,Temperature,C,21.8
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.53
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.94
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,178.4
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
777174,Captains Pool Road - Kidderminster,2023-05-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,feeder,02,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.4
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.93
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,feeder,01,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,transformer,,Temperature,C,21.9
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.11
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.46
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
777174,Captains Pool Road - Kidderminster,2023-05-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.79
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.46
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,feeder,02,N Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.19
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,feeder,01,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,transformer,,Temperature,C,22.6
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.97
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.12
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-05-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.8
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,feeder,02,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.86
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.9
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.39
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,feeder,01,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,transformer,,Temperature,C,22.6
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.19
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
777174,Captains Pool Road - Kidderminster,2023-05-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.52
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,feeder,02,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.44
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.41
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,feeder,01,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,transformer,,Temperature,C,22.5
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.51
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.67
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.18
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
777174,Captains Pool Road - Kidderminster,2023-05-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.76
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.45
