Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,feeder,02,N Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.92
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,feeder,01,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,transformer,,Temperature,C,22.5
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.68
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
777174,Captains Pool Road - Kidderminster,2023-05-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.49
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,feeder,02,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.82
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.67
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,feeder,01,N Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,transformer,,Temperature,C,22.8
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.64
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-05-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.55
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,feeder,02,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.08
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.87
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,feeder,01,N Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,transformer,,Temperature,C,22.7
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.06
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
777174,Captains Pool Road - Kidderminster,2023-05-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,feeder,02,N Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.04
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,feeder,01,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,transformer,,Temperature,C,22.4
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,130.5
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-05-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,feeder,02,N Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.26
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.11
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,feeder,01,N Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,transformer,,Temperature,C,22.2
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-05-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.27
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,feeder,02,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,feeder,01,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,transformer,,Temperature,C,22.5
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-05-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.09
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,feeder,02,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.98
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.74
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,feeder,01,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,transformer,,Temperature,C,23.1
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.02
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-05-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,feeder,02,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.8
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,feeder,01,N Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,transformer,,Temperature,C,23.6
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.33
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-05-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,feeder,02,N Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,feeder,01,N Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,transformer,,Temperature,C,23.8
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.89
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-05-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.82
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,feeder,02,N Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.61
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.55
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.38
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,feeder,01,N Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,transformer,,Temperature,C,24.2
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-05-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,feeder,02,N Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.03
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.11
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,feeder,01,N Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,transformer,,Temperature,C,24.6
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.8
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-05-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.86
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.04
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,feeder,02,N Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.46
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,feeder,01,N Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,transformer,,Temperature,C,25.7
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.14
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-05-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.08
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,feeder,02,N Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
