Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.55
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,feeder,01,N Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,transformer,,Temperature,C,26.2
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-05-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.91
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,feeder,02,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.2
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,feeder,01,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,transformer,,Temperature,C,25.8
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.47
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-05-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,feeder,02,N Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.8
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,feeder,01,N Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,transformer,,Temperature,C,26.5
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-05-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,feeder,02,N Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,feeder,01,N Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,transformer,,Temperature,C,29.2
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-05-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-2.48
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,-2.92
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,feeder,02,N Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.45
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,feeder,01,N Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,transformer,,Temperature,C,31.9
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.97
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.91
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-05-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.71
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,-3.91
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,feeder,02,N Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.84
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,feeder,01,N Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,transformer,,Temperature,C,31.0
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.13
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.38
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-05-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.29
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,feeder,02,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.73
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,feeder,01,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,transformer,,Temperature,C,28.4
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.45
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.45
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-05-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.69
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,feeder,02,N Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.08
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,feeder,01,N Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,transformer,,Temperature,C,30.4
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.49
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.53
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-05-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.42
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,feeder,02,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,feeder,01,N Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,transformer,,Temperature,C,28.8
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.85
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.79
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-05-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,feeder,02,N Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.36
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,feeder,01,N Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,transformer,,Temperature,C,29.3
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-05-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.36
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,feeder,02,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.18
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,feeder,01,N Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,transformer,,Temperature,C,33.8
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.55
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-05-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.46
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,feeder,02,N Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,feeder,01,N Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,transformer,,Temperature,C,35.4
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.38
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.21
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.26
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-05-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-4.63
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.83
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,feeder,02,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
