Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,feeder,01,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,transformer,,Temperature,C,35.7
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.35
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.35
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-05-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,-2.94
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,feeder,02,N Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.04
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.89
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.31
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,feeder,01,N Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,transformer,,Temperature,C,35.2
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.1
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-05-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-2.43
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.71
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,feeder,02,N Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.26
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,feeder,01,N Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,transformer,,Temperature,C,34.9
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.75
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.26
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-05-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-3.35
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,feeder,02,N Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.65
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,feeder,01,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,transformer,,Temperature,C,34.7
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.3
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.5
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-05-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-3.69
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,feeder,02,N Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,feeder,01,N Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,transformer,,Temperature,C,34.8
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.48
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.82
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-05-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-1.29
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.95
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.46
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,feeder,02,N Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.35
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,feeder,01,N Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,transformer,,Temperature,C,33.7
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.55
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,152.7
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-05-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-2.53
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.02
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,feeder,02,N Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.55
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.37
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,feeder,01,N Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,transformer,,Temperature,C,28.3
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.02
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.73
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,153.5
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-05-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.83
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,feeder,02,N Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.85
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,feeder,01,N Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,transformer,,Temperature,C,23.3
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,142.9
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-05-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,feeder,02,N Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.95
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,feeder,01,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,transformer,,Temperature,C,27.7
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-05-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-3.04
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.82
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,feeder,02,N Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.36
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.08
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.66
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,feeder,01,N Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,transformer,,Temperature,C,32.1
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.32
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.49
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,151.5
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-05-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.94
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,feeder,02,N Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,feeder,01,N Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,transformer,,Temperature,C,25.8
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.85
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,150.7
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-05-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,feeder,02,N Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,feeder,01,N Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,transformer,,Temperature,C,23.8
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-05-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,feeder,02,N Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.54
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.28
