Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,feeder,01,N Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,transformer,,Temperature,C,24.5
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.34
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-05-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.35
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,feeder,02,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.22
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,feeder,01,N Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,transformer,,Temperature,C,26.0
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.07
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-05-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,feeder,02,N Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.73
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.39
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,feeder,01,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,transformer,,Temperature,C,25.2
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.84
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-05-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,feeder,02,N Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.25
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,feeder,01,N Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,transformer,,Temperature,C,27.4
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.74
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-05-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,feeder,02,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.85
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,feeder,01,N Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,transformer,,Temperature,C,28.4
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.33
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.3
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-05-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,feeder,02,N Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,feeder,01,N Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,transformer,,Temperature,C,25.9
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-05-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.17
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,feeder,02,N Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.7
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,feeder,01,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,transformer,,Temperature,C,24.3
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-05-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.3
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,feeder,02,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.18
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.07
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,feeder,01,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,transformer,,Temperature,C,24.6
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-05-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.15
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,feeder,02,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,feeder,01,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,transformer,,Temperature,C,23.3
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-05-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,feeder,02,N Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.43
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.17
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,feeder,01,N Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,transformer,,Temperature,C,19.3
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.61
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-05-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,feeder,02,N Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.66
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,feeder,01,N Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,transformer,,Temperature,C,17.6
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-05-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,feeder,02,N Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.87
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.4
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,feeder,01,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-05-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,feeder,02,N Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.16
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,feeder,01,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
