Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.85
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-05-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.28
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.4
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,feeder,02,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.49
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,feeder,01,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.78
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,127.7
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-05-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.61
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.23
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,feeder,02,N Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.94
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.57
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,feeder,01,N Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-05-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.24
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.93
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,feeder,02,N Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.11
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.37
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.83
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,feeder,01,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-05-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.05
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,feeder,02,N Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.46
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.02
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,feeder,01,N Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-05-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.43
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,feeder,02,N Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.88
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.4
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,feeder,01,N Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,transformer,,Temperature,C,15.3
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-05-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,feeder,02,N Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.37
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.03
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,feeder,01,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.07
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,145.1
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
777174,Captains Pool Road - Kidderminster,2023-05-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.45
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,feeder,02,N Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,feeder,01,N Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.75
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-05-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.91
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,feeder,02,N Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,feeder,01,N Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.22
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-05-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.97
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,feeder,02,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.03
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.47
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.35
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,feeder,01,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.44
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
777174,Captains Pool Road - Kidderminster,2023-05-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,feeder,02,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.89
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.32
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,feeder,01,N Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
777174,Captains Pool Road - Kidderminster,2023-05-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,feeder,02,N Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.08
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.66
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,feeder,01,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-05-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.7
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,feeder,02,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.91
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.92
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.14
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,feeder,01,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,transformer,,Temperature,C,10.9
