Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.62
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-05-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,feeder,02,N Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,feeder,01,N Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-05-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,feeder,02,N Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.5
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.64
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,feeder,01,N Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-05-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,feeder,02,N Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.8
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.63
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,feeder,01,N Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.86
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-05-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.79
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,feeder,02,N Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.43
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.99
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,feeder,01,N Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-05-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,feeder,02,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.38
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.49
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,feeder,01,N Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-05-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.57
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,feeder,02,N Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.14
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.68
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,feeder,01,N Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-05-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,feeder,02,N Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.67
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,feeder,01,N Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-05-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.68
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.14
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,feeder,01,N Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-05-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,feeder,02,N Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.13
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.13
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,feeder,01,N Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-05-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,feeder,02,N Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.76
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.15
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.39
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,feeder,01,N Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-05-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,feeder,02,N Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,feeder,01,N Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-05-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,feeder,02,N Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.49
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.97
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,feeder,01,N Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
