Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-05-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,feeder,02,N Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.48
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,feeder,01,N Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-05-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,feeder,02,N Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,feeder,01,N Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.71
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-05-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.61
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,feeder,02,N Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,feeder,01,N Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.86
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-05-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,feeder,02,N Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,feeder,01,N Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-05-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,feeder,02,N Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.7
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,feeder,01,N Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-05-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.11
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,feeder,02,N Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.7
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,feeder,01,N Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.44
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-05-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,feeder,02,N Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.55
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,feeder,01,N Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-05-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.63
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,feeder,02,N Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.07
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,feeder,01,N Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.44
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-05-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.56
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,feeder,02,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.65
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,feeder,01,N Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.21
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.54
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-05-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.85
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,feeder,02,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.45
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,feeder,01,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-05-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.24
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,feeder,02,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.23
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,feeder,01,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.69
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-05-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.27
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,feeder,02,N Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.23
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,feeder,01,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
