Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.57
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-05-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,feeder,02,N Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.39
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,feeder,01,N Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-05-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.36
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.98
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,feeder,02,N Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.98
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,feeder,01,N Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-05-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,feeder,02,N Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,feeder,01,N Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-05-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,feeder,02,N Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.89
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.92
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.07
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,feeder,01,N Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-05-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.67
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,feeder,02,N Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.3
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,feeder,01,N Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.69
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-05-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.83
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,feeder,02,N Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,feeder,01,N Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.57
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-05-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,feeder,02,N Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,feeder,01,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-05-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.49
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,feeder,02,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.29
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.89
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,feeder,01,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-05-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.96
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.93
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,feeder,02,N Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,feeder,01,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-05-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
